date,time,chiller_1_temperature_sp_f,chiller_2_temperature_sp_f,cl_temperature_kp,cl_temperature_ki,cl_temperature_kd,cl_temperature_ubias,cl_temperature_sp_high,cl_temperature_sp_low,cl_temperature_sp_f,cl_temperature_pv_f,cl_temperature_cv_v,cl_temperature_error_f,cl_temperature_accum_error_f,cl_pid_prop_term,cl_pid_int_term,hx1_temperature_kp,hx1_temperature_ki,hx1_temperature_kd,hx1_temperature_ubias,hx1_temperature_sp_high,hx1_temperature_sp_low,hx1_temperature_sp_f,hx1_temperature_pv_f,hx1_temperature_cv_v,hx1_temperature_dt_f,hx1_temperature_error_f,hx1_temperature_accum_error_f,hx1_temperature_factor,hx1_dp_sp,hx1_dp_pv,v10_pos_avg,hx1_load_kp,hx1_load_ki,hx1_load_kd,hx1_load_ubias,hx1_load_sp_high,hx1_load_sp_low,hx1_load_sp_kw,hx1_load_pv_inst_kw,hx1_load_pv_avg_kw,hx1_load_cv_v,hx1_load_dq_kw,hx1_load_error_kw,hx1_load_accum_error_kw,sl_temperature_kp,sl_temperature_ki,sl_temperature_kd,sl_temperature_ubias,sl_temperature_sp_high,sl_temperature_sp_low,sl_temperature_sp_f,sl_temperature_pv_f,sl_temperature_cv_v,sl_temperature_error_f,sl_temperature_accum_error_f,sl_DB,end_charging,ts_temperature_kp,ts_temperature_ki,ts_temperature_kd,ts_temperature_ubias,ts_temperature_sp_high,ts_temperature_sp_low,ts_temperature_sp_f,ts_temperature_pv_f,ts_temperature_cv_v,ts_temperature_error_f,ts_temperature_accum_error_f,oau_zone_set,oau_sp
 10/20/2017,11:52:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.443620E+0,6.839609E+0,-51.879345E-3,193.342733E+0,-12.969836E-3,96.930763E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.842705E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:52:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.381837E+0,6.831867E+0,-53.938764E-3,192.803346E+0,-13.484691E-3,96.671367E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.859512E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:53:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.474910E+0,6.836926E+0,-50.836335E-3,192.294982E+0,-12.709084E-3,96.401673E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.871403E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:53:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.511314E+0,6.837418E+0,-49.622871E-3,191.798754E+0,-12.405718E-3,96.147491E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.888444E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:53:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.471954E+0,6.831657E+0,-50.934851E-3,191.289405E+0,-12.733713E-3,95.899377E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.896262E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:53:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.439820E+0,6.826432E+0,-52.006007E-3,190.769345E+0,-13.001502E-3,95.644703E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.911103E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:53:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.466137E+0,6.826025E+0,-51.128754E-3,190.258057E+0,-12.782188E-3,95.384672E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.924867E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:53:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.580369E+0,6.832988E+0,-47.321021E-3,189.784847E+0,-11.830255E-3,95.129029E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.939520E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:54:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.729508E+0,6.843050E+0,-42.349742E-3,189.361350E+0,-10.587435E-3,94.892424E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.952114E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:54:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.708819E+0,6.839208E+0,-43.039380E-3,188.930956E+0,-10.759845E-3,94.680675E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.964942E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:54:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.739172E+0,6.839586E+0,-42.027597E-3,188.510680E+0,-10.506899E-3,94.465478E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.978706E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:54:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.801052E+0,6.842641E+0,-39.964920E-3,188.111031E+0,-9.991230E-3,94.255340E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,74.989521E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:54:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.847123E+0,6.844482E+0,-38.429235E-3,187.726738E+0,-9.607309E-3,94.055515E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.005298E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:54:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.931618E+0,6.849602E+0,-35.612737E-3,187.370611E+0,-8.903184E-3,93.863369E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.020420E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:55:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.863215E+0,6.842121E+0,-37.892837E-3,186.991683E+0,-9.473209E-3,93.685306E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.032967E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:55:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.839007E+0,6.838209E+0,-38.699779E-3,186.604685E+0,-9.674945E-3,93.495841E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.043922E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:55:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.886860E+0,6.840262E+0,-37.104658E-3,186.233638E+0,-9.276164E-3,93.302342E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.056656E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:55:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.872926E+0,6.837245E+0,-37.569121E-3,185.857947E+0,-9.392280E-3,93.116819E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.074541E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:55:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.791482E+0,6.828580E+0,-40.283941E-3,185.455108E+0,-10.070985E-3,92.928974E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.085121E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:55:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.814282E+0,6.828466E+0,-39.523920E-3,185.059869E+0,-9.880980E-3,92.727554E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.100103E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:56:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.833987E+0,6.828132E+0,-38.867110E-3,184.671197E+0,-9.716777E-3,92.529934E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.114382E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:56:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.825214E+0,6.825457E+0,-39.159547E-3,184.279602E+0,-9.789887E-3,92.335599E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.126227E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:56:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.835582E+0,6.824363E+0,-38.813939E-3,183.891463E+0,-9.703485E-3,92.139801E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.142614E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:56:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.797487E+0,6.819248E+0,-40.083771E-3,183.490625E+0,-10.020943E-3,91.945731E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.157783E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:56:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.818833E+0,6.819023E+0,-39.372228E-3,183.096903E+0,-9.843057E-3,91.745312E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.164056E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:56:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.817989E+0,6.816984E+0,-39.400377E-3,182.702899E+0,-9.850094E-3,91.548451E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.182596E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:57:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.623811E+0,6.798832E+0,-45.872968E-3,182.244169E+0,-11.468242E-3,91.351449E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.194956E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:57:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.613865E+0,6.795710E+0,-46.204489E-3,181.782124E+0,-11.551122E-3,91.122085E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.208955E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:57:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.718014E+0,6.802078E+0,-42.732874E-3,181.354796E+0,-10.683219E-3,90.891062E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.223937E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:57:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.697981E+0,6.798272E+0,-43.400618E-3,180.920789E+0,-10.850154E-3,90.677398E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.236344E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:57:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.642952E+0,6.791517E+0,-45.234945E-3,180.468440E+0,-11.308736E-3,90.460395E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.251139E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:57:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.699107E+0,6.793934E+0,-43.363087E-3,180.034809E+0,-10.840772E-3,90.234220E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.264014E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:58:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.738844E+0,6.795078E+0,-42.038544E-3,179.614424E+0,-10.509636E-3,90.017405E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.275625E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:58:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.696386E+0,6.789438E+0,-43.453787E-3,179.179886E+0,-10.863447E-3,89.807212E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.291450E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:58:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.708959E+0,6.788313E+0,-43.034689E-3,178.749539E+0,-10.758672E-3,89.589943E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.305449E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:58:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.762489E+0,6.790622E+0,-41.250382E-3,178.337035E+0,-10.312595E-3,89.374769E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.319401E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:58:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.785758E+0,6.790498E+0,-40.474727E-3,177.932288E+0,-10.118682E-3,89.168517E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.332417E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:58:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.791294E+0,6.788936E+0,-40.290196E-3,177.529386E+0,-10.072549E-3,88.966144E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.345620E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:59:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.828591E+0,6.790030E+0,-39.046951E-3,177.138916E+0,-9.761738E-3,88.764693E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.360041E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:59:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.931383E+0,6.796643E+0,-35.620557E-3,176.782711E+0,-8.905139E-3,88.569458E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.374274E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:59:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.965304E+0,6.797689E+0,-34.489880E-3,176.437812E+0,-8.622470E-3,88.391355E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.386822E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:59:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,86.942362E+0,6.794053E+0,-35.254612E-3,176.085266E+0,-8.813653E-3,88.218906E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.400400E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:59:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.045156E+0,6.800856E+0,-31.828149E-3,175.766984E+0,-7.957037E-3,88.042633E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.414539E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,11:59:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.097421E+0,6.803620E+0,-30.085961E-3,175.466125E+0,-7.521490E-3,87.883492E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.428398E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:00:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.241928E+0,6.814158E+0,-25.269058E-3,175.213434E+0,-6.317264E-3,87.733062E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.440010E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:00:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.321362E+0,6.819514E+0,-22.621272E-3,174.987221E+0,-5.655318E-3,87.606717E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.456397E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:00:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.311837E+0,6.817589E+0,-22.938758E-3,174.757834E+0,-5.734689E-3,87.493611E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.469835E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:00:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.381419E+0,6.822241E+0,-20.619377E-3,174.551640E+0,-5.154844E-3,87.378917E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.482523E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:00:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.444667E+0,6.826480E+0,-18.511109E-3,174.366529E+0,-4.627777E-3,87.275820E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.498770E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:00:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.526871E+0,6.832405E+0,-15.770950E-3,174.208819E+0,-3.942738E-3,87.183264E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.510897E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:01:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.532408E+0,6.832078E+0,-15.586395E-3,174.052955E+0,-3.896599E-3,87.104410E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.523679E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:01:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.603447E+0,6.837219E+0,-13.218438E-3,173.920771E+0,-3.304609E-3,87.026478E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.540675E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:01:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,88.000000E+0,87.714323E+0,6.845797E+0,-9.522551E-3,173.825546E+0,-2.380638E-3,86.960386E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,75.551959E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
