date,time,chiller_1_temperature_sp_f,chiller_2_temperature_sp_f,cl_temperature_kp,cl_temperature_ki,cl_temperature_kd,cl_temperature_ubias,cl_temperature_sp_high,cl_temperature_sp_low,cl_temperature_sp_f,cl_temperature_pv_f,cl_temperature_cv_v,cl_temperature_error_f,cl_temperature_accum_error_f,cl_pid_prop_term,cl_pid_int_term,hx1_temperature_kp,hx1_temperature_ki,hx1_temperature_kd,hx1_temperature_ubias,hx1_temperature_sp_high,hx1_temperature_sp_low,hx1_temperature_sp_f,hx1_temperature_pv_f,hx1_temperature_cv_v,hx1_temperature_dt_f,hx1_temperature_error_f,hx1_temperature_accum_error_f,hx1_temperature_factor,hx1_dp_sp,hx1_dp_pv,v10_pos_avg,hx1_load_kp,hx1_load_ki,hx1_load_kd,hx1_load_ubias,hx1_load_sp_high,hx1_load_sp_low,hx1_load_sp_kw,hx1_load_pv_inst_kw,hx1_load_pv_avg_kw,hx1_load_cv_v,hx1_load_dq_kw,hx1_load_error_kw,hx1_load_accum_error_kw,sl_temperature_kp,sl_temperature_ki,sl_temperature_kd,sl_temperature_ubias,sl_temperature_sp_high,sl_temperature_sp_low,sl_temperature_sp_f,sl_temperature_pv_f,sl_temperature_cv_v,sl_temperature_error_f,sl_temperature_accum_error_f,sl_DB,end_charging,ts_temperature_kp,ts_temperature_ki,ts_temperature_kd,ts_temperature_ubias,ts_temperature_sp_high,ts_temperature_sp_low,ts_temperature_sp_f,ts_temperature_pv_f,ts_temperature_cv_v,ts_temperature_error_f,ts_temperature_accum_error_f,oau_zone_set,oau_sp
 10/20/2017,12:54:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.012005E+0,6.459212E+0,-32.933182E-3,107.979566E+0,-8.233296E-3,54.154449E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.857990E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:54:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,84.993385E+0,6.456013E+0,-33.553824E-3,107.644028E+0,-8.388456E-3,53.989783E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.872328E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:54:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.022323E+0,6.456747E+0,-32.589249E-3,107.318135E+0,-8.147312E-3,53.822014E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.883199E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:55:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,84.645634E+0,6.423727E+0,-45.145534E-3,106.866680E+0,-11.286383E-3,53.659068E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.893789E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:55:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,84.441073E+0,6.404423E+0,-51.964221E-3,106.347038E+0,-12.991055E-3,53.433340E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.907799E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:55:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,84.823095E+0,6.433660E+0,-39.230177E-3,105.954736E+0,-9.807544E-3,53.173519E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.919420E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:55:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.278309E+0,6.469633E+0,-24.056375E-3,105.714172E+0,-6.014094E-3,52.977368E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.932212E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:55:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.177282E+0,6.460011E+0,-27.423920E-3,105.439933E+0,-6.855980E-3,52.857086E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.945145E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:55:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.021807E+0,6.445684E+0,-32.606446E-3,105.113869E+0,-8.151611E-3,52.719967E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.955594E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:56:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.367705E+0,6.472878E+0,-21.076500E-3,104.903104E+0,-5.269125E-3,52.556934E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.967683E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:56:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.793037E+0,6.507269E+0,-6.898779E-3,104.834116E+0,-1.724695E-3,52.451552E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.982069E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:56:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.871512E+0,6.513463E+0,-4.282945E-3,104.791286E+0,-1.070736E-3,52.417058E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,79.992612E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:56:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.810064E+0,6.508128E+0,-6.331210E-3,104.727974E+0,-1.582803E-3,52.395643E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.006341E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:56:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.934884E+0,6.518213E+0,-2.170550E-3,104.706269E+0,-542.637454E-6,52.363987E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.016744E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:56:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.199730E+0,6.540176E+0,6.657673E-3,104.772846E+0,1.664418E-3,52.353134E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.031317E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:57:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.318273E+0,6.550387E+0,10.609085E-3,104.878936E+0,2.652271E-3,52.386423E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.039377E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:57:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.005105E+0,6.524820E+0,170.155274E-6,104.880638E+0,42.538818E-6,52.439468E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.052872E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:57:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.047557E+0,6.528366E+0,1.585225E-3,104.896490E+0,396.306234E-6,52.440319E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.065243E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:57:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.287640E+0,6.548452E+0,9.587996E-3,104.992370E+0,2.396999E-3,52.448245E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.075083E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:57:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.335958E+0,6.552958E+0,11.198599E-3,105.104356E+0,2.799650E-3,52.496185E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.088485E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:57:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.123455E+0,6.535810E+0,4.115177E-3,105.145508E+0,1.028794E-3,52.552178E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.100902E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:58:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.987092E+0,6.524652E+0,-430.268840E-6,105.141205E+0,-107.567210E-6,52.572754E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.114398E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:58:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.039817E+0,6.529024E+0,1.327228E-3,105.154478E+0,331.807004E-6,52.570603E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.123114E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:58:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.996239E+0,6.525459E+0,-125.366173E-6,105.153224E+0,-31.341543E-6,52.577239E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.135813E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:58:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.804200E+0,6.509449E+0,-6.526654E-3,105.087957E+0,-1.631664E-3,52.576612E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.149168E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:58:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.772632E+0,6.506492E+0,-7.578921E-3,105.012168E+0,-1.894730E-3,52.543979E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.159851E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:58:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.867900E+0,6.514052E+0,-4.403340E-3,104.968135E+0,-1.100835E-3,52.506084E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.172035E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:59:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.975646E+0,6.522811E+0,-811.787341E-6,104.960017E+0,-202.946835E-6,52.484067E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.186374E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:59:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.931319E+0,6.519077E+0,-2.289382E-3,104.937123E+0,-572.345613E-6,52.480008E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.196402E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:59:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.846041E+0,6.511856E+0,-5.131961E-3,104.885803E+0,-1.282990E-3,52.468562E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.206805E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:59:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.862036E+0,6.512932E+0,-4.598786E-3,104.839816E+0,-1.149696E-3,52.442902E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.218286E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:59:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.911008E+0,6.516783E+0,-2.966414E-3,104.810151E+0,-741.603551E-6,52.419908E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.233469E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,12:59:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.960448E+0,6.520755E+0,-1.318393E-3,104.796967E+0,-329.598175E-6,52.405076E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.242794E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:00:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.980947E+0,6.522397E+0,-635.100609E-6,104.790616E+0,-158.775152E-6,52.398484E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.255915E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:00:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.954491E+0,6.520161E+0,-1.516969E-3,104.775447E+0,-379.242277E-6,52.395308E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.268708E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:00:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,85.973160E+0,6.521641E+0,-894.658063E-6,104.766500E+0,-223.664516E-6,52.387723E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.280657E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:00:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.013126E+0,6.524926E+0,437.532265E-6,104.770876E+0,109.383066E-6,52.383250E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.291857E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:00:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.048260E+0,6.527876E+0,1.608679E-3,104.786962E+0,402.169806E-6,52.385438E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.304603E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:00:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.051450E+0,6.528222E+0,1.715005E-3,104.804112E+0,428.751336E-6,52.393481E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.313928E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:01:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.052764E+0,6.528418E+0,1.758787E-3,104.821700E+0,439.696682E-6,52.402056E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.326253E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:01:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.070448E+0,6.529979E+0,2.348272E-3,104.845183E+0,587.068106E-6,52.410850E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.336515E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:01:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.067211E+0,6.529827E+0,2.240382E-3,104.867587E+0,560.095585E-6,52.422591E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.348793E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:01:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.127912E+0,6.534997E+0,4.263723E-3,104.910224E+0,1.065931E-3,52.433793E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.363039E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:01:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.159482E+0,6.537841E+0,5.316056E-3,104.963385E+0,1.329014E-3,52.455112E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.374098E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:01:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.151601E+0,6.537450E+0,5.053363E-3,105.013918E+0,1.263341E-3,52.481692E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.385720E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:02:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.117732E+0,6.534881E+0,3.924413E-3,105.053162E+0,981.103288E-6,52.506959E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.397107E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:02:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.162531E+0,6.538810E+0,5.417694E-3,105.107339E+0,1.354423E-3,52.526581E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.406479E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:02:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.235100E+0,6.545128E+0,7.836677E-3,105.185706E+0,1.959169E-3,52.553670E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.420069E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:02:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.368420E+0,6.556630E+0,12.280681E-3,105.308513E+0,3.070170E-3,52.592853E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.432816E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:02:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.405293E+0,6.560317E+0,13.509760E-3,105.443610E+0,3.377440E-3,52.654256E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.444344E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:02:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.323292E+0,6.554159E+0,10.776401E-3,105.551374E+0,2.694100E-3,52.721805E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.455122E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:03:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.120453E+0,6.537795E+0,4.015104E-3,105.591526E+0,1.003776E-3,52.775687E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.463698E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,13:03:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.096670E+0,6.536013E+0,3.222341E-3,105.623749E+0,805.585236E-6,52.795763E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,80.479022E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
