date,time,chiller_1_temperature_sp_f,chiller_2_temperature_sp_f,cl_temperature_kp,cl_temperature_ki,cl_temperature_kd,cl_temperature_ubias,cl_temperature_sp_high,cl_temperature_sp_low,cl_temperature_sp_f,cl_temperature_pv_f,cl_temperature_cv_v,cl_temperature_error_f,cl_temperature_accum_error_f,cl_pid_prop_term,cl_pid_int_term,hx1_temperature_kp,hx1_temperature_ki,hx1_temperature_kd,hx1_temperature_ubias,hx1_temperature_sp_high,hx1_temperature_sp_low,hx1_temperature_sp_f,hx1_temperature_pv_f,hx1_temperature_cv_v,hx1_temperature_dt_f,hx1_temperature_error_f,hx1_temperature_accum_error_f,hx1_temperature_factor,hx1_dp_sp,hx1_dp_pv,v10_pos_avg,hx1_load_kp,hx1_load_ki,hx1_load_kd,hx1_load_ubias,hx1_load_sp_high,hx1_load_sp_low,hx1_load_sp_kw,hx1_load_pv_inst_kw,hx1_load_pv_avg_kw,hx1_load_cv_v,hx1_load_dq_kw,hx1_load_error_kw,hx1_load_accum_error_kw,sl_temperature_kp,sl_temperature_ki,sl_temperature_kd,sl_temperature_ubias,sl_temperature_sp_high,sl_temperature_sp_low,sl_temperature_sp_f,sl_temperature_pv_f,sl_temperature_cv_v,sl_temperature_error_f,sl_temperature_accum_error_f,sl_DB,end_charging,ts_temperature_kp,ts_temperature_ki,ts_temperature_kd,ts_temperature_ubias,ts_temperature_sp_high,ts_temperature_sp_low,ts_temperature_sp_f,ts_temperature_pv_f,ts_temperature_cv_v,ts_temperature_error_f,ts_temperature_accum_error_f,oau_zone_set,oau_sp
 10/20/2017,14:49:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,72.150186E+0,4.294195E+0,-461.660472E-3,-114.947291E+0,-115.415118E-3,-55.165343E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.072934E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:49:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,73.433497E+0,4.378055E+0,-418.883422E-3,-119.136125E+0,-104.720855E-3,-57.473646E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.079736E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:49:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,73.994938E+0,4.403898E+0,-400.168725E-3,-123.137813E+0,-100.042181E-3,-59.568063E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.084099E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:49:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,70.977995E+0,4.132477E+0,-500.733508E-3,-128.145148E+0,-125.183377E-3,-61.568906E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.092026E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:50:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,73.033057E+0,4.278696E+0,-432.231427E-3,-132.467462E+0,-108.057857E-3,-64.072574E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.098077E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:50:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.527551E+0,4.381625E+0,-382.414959E-3,-136.291612E+0,-95.603740E-3,-66.233731E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.104785E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:50:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.172765E+0,4.416272E+0,-360.907850E-3,-139.900690E+0,-90.226962E-3,-68.145806E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.114027E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:50:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.429335E+0,4.419608E+0,-352.355509E-3,-143.424245E+0,-88.088877E-3,-69.950345E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.117263E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:50:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,70.241388E+0,3.969661E+0,-525.287064E-3,-148.677116E+0,-131.321766E-3,-71.712123E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.125425E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:50:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,70.975702E+0,4.004590E+0,-500.809921E-3,-153.685215E+0,-125.202480E-3,-74.338558E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.133119E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:51:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,72.381069E+0,4.096663E+0,-453.964376E-3,-158.224859E+0,-113.491094E-3,-76.842608E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.138091E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:51:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,72.923732E+0,4.119187E+0,-435.875599E-3,-162.583615E+0,-108.968900E-3,-79.112429E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.144658E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:51:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,70.773086E+0,3.918172E+0,-507.563791E-3,-167.659253E+0,-126.890948E-3,-81.291807E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.151789E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:51:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,70.314923E+0,3.854614E+0,-522.835907E-3,-172.887612E+0,-130.708977E-3,-83.829626E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.157277E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:51:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,72.722310E+0,4.029088E+0,-442.589677E-3,-177.313509E+0,-110.647419E-3,-86.443806E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.163375E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:51:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.266996E+0,4.135682E+0,-391.100127E-3,-181.224510E+0,-97.775032E-3,-88.656754E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.170459E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:52:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.209470E+0,4.194667E+0,-359.684327E-3,-184.821353E+0,-89.921082E-3,-90.612255E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.175853E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:52:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.841581E+0,4.146025E+0,-371.947286E-3,-188.540826E+0,-92.986822E-3,-92.410677E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.183546E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:52:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,71.148383E+0,3.819661E+0,-495.053893E-3,-193.491365E+0,-123.763473E-3,-94.270413E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.189504E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:52:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,73.544424E+0,3.994578E+0,-415.185876E-3,-197.643224E+0,-103.796469E-3,-96.745682E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.195649E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:52:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.926599E+0,4.089000E+0,-369.113362E-3,-201.334357E+0,-92.278341E-3,-98.821612E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.203061E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:52:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.747629E+0,4.138964E+0,-341.745697E-3,-204.751814E+0,-85.436424E-3,-100.667179E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.210895E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:53:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.457146E+0,4.097670E+0,-351.428462E-3,-208.266099E+0,-87.857115E-3,-102.375907E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.219667E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:53:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,71.136079E+0,3.720009E+0,-495.464041E-3,-213.220739E+0,-123.866010E-3,-104.133049E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.223326E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:53:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.166962E+0,3.947810E+0,-394.434588E-3,-217.165085E+0,-98.608647E-3,-106.610370E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.231394E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:53:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.009704E+0,4.081650E+0,-333.009868E-3,-220.495184E+0,-83.252467E-3,-108.582543E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.235992E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:53:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.977290E+0,4.145632E+0,-300.756994E-3,-223.502754E+0,-75.189249E-3,-110.247592E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.239697E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:53:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.132013E+0,4.060154E+0,-328.932905E-3,-226.792083E+0,-82.233226E-3,-111.751377E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.248048E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:54:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,72.348359E+0,3.728403E+0,-455.054702E-3,-231.342630E+0,-113.763675E-3,-113.396041E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.255178E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:54:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.723326E+0,3.903564E+0,-375.889117E-3,-235.101521E+0,-93.972279E-3,-115.671315E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.262824E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:54:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.799275E+0,3.974432E+0,-340.024161E-3,-238.501763E+0,-85.006040E-3,-117.550761E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.266155E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:54:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.905167E+0,4.049588E+0,-303.161087E-3,-241.533374E+0,-75.790272E-3,-119.250881E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.274317E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:54:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,73.351451E+0,3.738287E+0,-421.618311E-3,-245.749557E+0,-105.404578E-3,-120.766687E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.283324E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:54:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.244387E+0,3.791618E+0,-391.853780E-3,-249.668094E+0,-97.963445E-3,-122.874778E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.290689E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:55:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.414897E+0,3.952901E+0,-319.503420E-3,-252.863129E+0,-79.875855E-3,-124.834047E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.292847E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:55:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.247103E+0,4.006276E+0,-291.763230E-3,-255.780761E+0,-72.940808E-3,-126.431564E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.301525E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:55:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.239995E+0,3.907762E+0,-325.333492E-3,-259.034096E+0,-81.333373E-3,-127.890380E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.306357E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:55:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.090007E+0,3.712330E+0,-396.999758E-3,-263.004093E+0,-99.249940E-3,-129.517048E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.313675E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:55:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,76.088418E+0,3.859014E+0,-330.386075E-3,-266.307954E+0,-82.596519E-3,-131.502047E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.318835E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:55:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.172635E+0,3.932846E+0,-294.245496E-3,-269.250409E+0,-73.561374E-3,-133.153977E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.325825E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:56:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.735150E+0,3.965010E+0,-275.494995E-3,-272.005359E+0,-68.873749E-3,-134.625205E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.333284E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:56:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.118421E+0,3.649842E+0,-396.052647E-3,-275.965886E+0,-99.013162E-3,-136.002680E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.338726E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:56:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,75.231100E+0,3.722762E+0,-358.963319E-3,-279.555519E+0,-89.740830E-3,-137.982943E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.345246E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:56:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.650371E+0,3.906420E+0,-278.320960E-3,-282.338728E+0,-69.580240E-3,-139.777759E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.350688E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:56:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,78.382931E+0,3.953551E+0,-253.902284E-3,-284.877751E+0,-63.475571E-3,-141.169364E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.359320E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:56:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,78.559727E+0,3.955588E+0,-248.009100E-3,-287.357842E+0,-62.002275E-3,-142.438876E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.363823E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:57:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,74.388331E+0,3.595572E+0,-387.055629E-3,-291.228398E+0,-96.763907E-3,-143.678921E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.370578E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:57:17.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.285789E+0,3.817674E+0,-290.473688E-3,-294.133135E+0,-72.618422E-3,-145.614199E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.374753E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:57:27.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,78.937603E+0,3.940801E+0,-235.413246E-3,-296.487268E+0,-58.853312E-3,-147.066568E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.383010E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:57:37.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,79.361888E+0,3.964388E+0,-221.270406E-3,-298.699972E+0,-55.317601E-3,-148.243634E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.387513E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:57:47.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.416744E+0,3.791229E+0,-286.108538E-3,-301.561057E+0,-71.527135E-3,-149.349986E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.396380E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:57:57.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,77.808267E+0,3.809550E+0,-273.057761E-3,-304.291635E+0,-68.264440E-3,-150.780529E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.403088E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/20/2017,14:58:07.781,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,78.383962E+0,3.843872E+0,-253.867931E-3,-306.830314E+0,-63.466983E-3,-152.145817E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,86.407685E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
