date,time,chiller_1_temperature_sp_f,chiller_2_temperature_sp_f,cl_temperature_kp,cl_temperature_ki,cl_temperature_kd,cl_temperature_ubias,cl_temperature_sp_high,cl_temperature_sp_low,cl_temperature_sp_f,cl_temperature_pv_f,cl_temperature_cv_v,cl_temperature_error_f,cl_temperature_accum_error_f,cl_pid_prop_term,cl_pid_int_term,hx1_temperature_kp,hx1_temperature_ki,hx1_temperature_kd,hx1_temperature_ubias,hx1_temperature_sp_high,hx1_temperature_sp_low,hx1_temperature_sp_f,hx1_temperature_pv_f,hx1_temperature_cv_v,hx1_temperature_dt_f,hx1_temperature_error_f,hx1_temperature_accum_error_f,hx1_temperature_factor,hx1_dp_sp,hx1_dp_pv,v10_pos_avg,hx1_load_kp,hx1_load_ki,hx1_load_kd,hx1_load_ubias,hx1_load_sp_high,hx1_load_sp_low,hx1_load_sp_kw,hx1_load_pv_inst_kw,hx1_load_pv_avg_kw,hx1_load_cv_v,hx1_load_dq_kw,hx1_load_error_kw,hx1_load_accum_error_kw,sl_temperature_kp,sl_temperature_ki,sl_temperature_kd,sl_temperature_ubias,sl_temperature_sp_high,sl_temperature_sp_low,sl_temperature_sp_f,sl_temperature_pv_f,sl_temperature_cv_v,sl_temperature_error_f,sl_temperature_accum_error_f,sl_DB,end_charging,ts_temperature_kp,ts_temperature_ki,ts_temperature_kd,ts_temperature_ubias,ts_temperature_sp_high,ts_temperature_sp_low,ts_temperature_sp_f,ts_temperature_pv_f,ts_temperature_cv_v,ts_temperature_error_f,ts_temperature_accum_error_f,oau_zone_set,oau_sp
 10/25/2017,13:30:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.086491E+0,5.886089E+0,2.883033E-3,-24.194889E+0,720.758246E-6,-12.111860E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.657030E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:30:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.126551E+0,5.889571E+0,4.218377E-3,-24.152705E+0,1.054594E-3,-12.097444E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.671474E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:30:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.166377E+0,5.893101E+0,5.545913E-3,-24.097246E+0,1.386478E-3,-12.076352E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.682120E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:30:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.209769E+0,5.896995E+0,6.992296E-3,-24.027323E+0,1.748074E-3,-12.048623E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.697924E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:30:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.244435E+0,5.900233E+0,8.147847E-3,-23.945844E+0,2.036962E-3,-12.013661E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.711525E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:30:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.283043E+0,5.903858E+0,9.434755E-3,-23.851497E+0,2.358689E-3,-11.972922E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.723577E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:31:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.317522E+0,5.907203E+0,10.584066E-3,-23.745656E+0,2.646017E-3,-11.925748E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.735348E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:31:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.371141E+0,5.912200E+0,12.371376E-3,-23.621942E+0,3.092844E-3,-11.872828E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.749324E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:31:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.414581E+0,5.916439E+0,13.819376E-3,-23.483749E+0,3.454844E-3,-11.810971E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.761189E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:31:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.478991E+0,5.922497E+0,15.966377E-3,-23.324085E+0,3.991594E-3,-11.741874E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.778682E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:31:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.487295E+0,5.923987E+0,16.243158E-3,-23.161653E+0,4.060790E-3,-11.662042E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.787968E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:31:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.542933E+0,5.929436E+0,18.097764E-3,-22.980676E+0,4.524441E-3,-11.580827E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.802882E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:32:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.578540E+0,5.933308E+0,19.284659E-3,-22.787829E+0,4.821165E-3,-11.490338E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.814231E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:32:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.359789E+0,5.916043E+0,11.992959E-3,-22.667899E+0,2.998240E-3,-11.393915E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.827175E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:32:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.220605E+0,5.905044E+0,7.353503E-3,-22.594364E+0,1.838376E-3,-11.333950E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.844433E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:32:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.190114E+0,5.902871E+0,6.337122E-3,-22.530993E+0,1.584281E-3,-11.297182E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.853532E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:32:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.185798E+0,5.902828E+0,6.193266E-3,-22.469061E+0,1.548316E-3,-11.265497E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.868211E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:32:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.245983E+0,5.908153E+0,8.199449E-3,-22.387066E+0,2.049862E-3,-11.234530E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.880452E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:33:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.248845E+0,5.908802E+0,8.294833E-3,-22.304118E+0,2.073708E-3,-11.193533E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.893583E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:33:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.206579E+0,5.905694E+0,6.885967E-3,-22.235258E+0,1.721492E-3,-11.152059E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.905590E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:33:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.138888E+0,5.900398E+0,4.629615E-3,-22.188962E+0,1.157404E-3,-11.117629E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.916470E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:33:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.107694E+0,5.898030E+0,3.589795E-3,-22.153064E+0,897.448719E-6,-11.094481E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.931525E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:33:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.115246E+0,5.898839E+0,3.841540E-3,-22.114649E+0,960.385084E-6,-11.076532E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.944891E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:33:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.166612E+0,5.903311E+0,5.553731E-3,-22.059111E+0,1.388433E-3,-11.057324E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.956897E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:34:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.198604E+0,5.906255E+0,6.620145E-3,-21.992910E+0,1.655036E-3,-11.029556E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.969748E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:34:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.223326E+0,5.908646E+0,7.444196E-3,-21.918468E+0,1.861049E-3,-10.996455E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.984521E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:34:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.217603E+0,5.908541E+0,7.253428E-3,-21.845934E+0,1.813357E-3,-10.959234E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,84.995636E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:34:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.181201E+0,5.905870E+0,6.040028E-3,-21.785533E+0,1.510007E-3,-10.922967E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.010035E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:34:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.176791E+0,5.905805E+0,5.893044E-3,-21.726603E+0,1.473261E-3,-10.892767E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.022932E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:34:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.190301E+0,5.907225E+0,6.343377E-3,-21.663169E+0,1.585844E-3,-10.863301E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.034610E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:35:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.206016E+0,5.908852E+0,6.867203E-3,-21.594497E+0,1.716801E-3,-10.831585E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.045069E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:35:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.241621E+0,5.912163E+0,8.054027E-3,-21.513957E+0,2.013507E-3,-10.797249E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.060640E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:35:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.239744E+0,5.912409E+0,7.991480E-3,-21.434042E+0,1.997870E-3,-10.756978E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.073725E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:35:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.242090E+0,5.913004E+0,8.069664E-3,-21.353345E+0,2.017416E-3,-10.717021E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.084841E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:35:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.259212E+0,5.914834E+0,8.640405E-3,-21.266941E+0,2.160101E-3,-10.676673E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.097785E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:35:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.271737E+0,5.916310E+0,9.057907E-3,-21.176362E+0,2.264477E-3,-10.633471E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.111293E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:36:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.295615E+0,5.918753E+0,9.853823E-3,-21.077824E+0,2.463456E-3,-10.588181E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.121986E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:36:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.287405E+0,5.918561E+0,9.580178E-3,-20.982022E+0,2.395044E-3,-10.538912E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.136760E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:36:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.315130E+0,5.921351E+0,10.504318E-3,-20.876979E+0,2.626079E-3,-10.491011E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.147828E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:36:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.307811E+0,5.921266E+0,10.260382E-3,-20.774375E+0,2.565095E-3,-10.438490E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.159554E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:36:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.313441E+0,5.922248E+0,10.448025E-3,-20.669895E+0,2.612006E-3,-10.387188E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.173859E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:36:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.313722E+0,5.922794E+0,10.457407E-3,-20.565321E+0,2.614352E-3,-10.334947E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.187507E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:37:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.331032E+0,5.924759E+0,11.034411E-3,-20.454977E+0,2.758603E-3,-10.282660E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.199232E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:37:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.360915E+0,5.927801E+0,12.030488E-3,-20.334672E+0,3.007622E-3,-10.227488E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.211708E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:37:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.370625E+0,5.929212E+0,12.354176E-3,-20.211130E+0,3.088544E-3,-10.167336E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.223105E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:37:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.394034E+0,5.931781E+0,13.134468E-3,-20.079785E+0,3.283617E-3,-10.105565E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.237504E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:37:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.409890E+0,5.933759E+0,13.663004E-3,-19.943155E+0,3.415751E-3,-10.039893E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.249417E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:37:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.417771E+0,5.935098E+0,13.925709E-3,-19.803898E+0,3.481427E-3,-9.971578E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.260298E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:38:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.457177E+0,5.939079E+0,15.239240E-3,-19.651506E+0,3.809810E-3,-9.901949E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.275682E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:38:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.497334E+0,5.943187E+0,16.577799E-3,-19.485728E+0,4.144450E-3,-9.825753E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.285766E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:38:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.534160E+0,5.947085E+0,17.805342E-3,-19.307675E+0,4.451335E-3,-9.742864E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.298946E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:38:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.564982E+0,5.950543E+0,18.832731E-3,-19.119347E+0,4.708183E-3,-9.653837E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.312594E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,13:38:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,86.000000E+0,86.405574E+0,5.938201E+0,13.519142E-3,-18.984156E+0,3.379785E-3,-9.559674E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,85.323570E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
