date,time,chiller_1_temperature_sp_f,chiller_2_temperature_sp_f,cl_temperature_kp,cl_temperature_ki,cl_temperature_kd,cl_temperature_ubias,cl_temperature_sp_high,cl_temperature_sp_low,cl_temperature_sp_f,cl_temperature_pv_f,cl_temperature_cv_v,cl_temperature_error_f,cl_temperature_accum_error_f,cl_pid_prop_term,cl_pid_int_term,hx1_temperature_kp,hx1_temperature_ki,hx1_temperature_kd,hx1_temperature_ubias,hx1_temperature_sp_high,hx1_temperature_sp_low,hx1_temperature_sp_f,hx1_temperature_pv_f,hx1_temperature_cv_v,hx1_temperature_dt_f,hx1_temperature_error_f,hx1_temperature_accum_error_f,hx1_temperature_factor,hx1_dp_sp,hx1_dp_pv,v10_pos_avg,hx1_load_kp,hx1_load_ki,hx1_load_kd,hx1_load_ubias,hx1_load_sp_high,hx1_load_sp_low,hx1_load_sp_kw,hx1_load_pv_inst_kw,hx1_load_pv_avg_kw,hx1_load_cv_v,hx1_load_dq_kw,hx1_load_error_kw,hx1_load_accum_error_kw,sl_temperature_kp,sl_temperature_ki,sl_temperature_kd,sl_temperature_ubias,sl_temperature_sp_high,sl_temperature_sp_low,sl_temperature_sp_f,sl_temperature_pv_f,sl_temperature_cv_v,sl_temperature_error_f,sl_temperature_accum_error_f,sl_DB,end_charging,ts_temperature_kp,ts_temperature_ki,ts_temperature_kd,ts_temperature_ubias,ts_temperature_sp_high,ts_temperature_sp_low,ts_temperature_sp_f,ts_temperature_pv_f,ts_temperature_cv_v,ts_temperature_error_f,ts_temperature_accum_error_f,oau_zone_set,oau_sp
 10/25/2017,18:30:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.180331E+0,5.973921E+0,6.011033E-3,-8.161144E+0,1.502758E-3,-4.110627E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.193056E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:30:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.152003E+0,5.971861E+0,5.066754E-3,-8.110477E+0,1.266689E-3,-4.080572E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.195406E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:30:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.015569E+0,5.960745E+0,518.964346E-6,-8.105287E+0,129.741087E-6,-4.055238E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.200011E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:30:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.849076E+0,5.946897E+0,-5.030785E-3,-8.155595E+0,-1.257696E-3,-4.052644E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.202878E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:31:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.790453E+0,5.941760E+0,-6.984883E-3,-8.225444E+0,-1.746221E-3,-4.077798E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.207953E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:31:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.818311E+0,5.943732E+0,-6.056299E-3,-8.286007E+0,-1.514075E-3,-4.112722E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.210256E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:31:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.902307E+0,5.950429E+0,-3.256446E-3,-8.318571E+0,-814.111621E-6,-4.143003E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.209175E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:31:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.901087E+0,5.950164E+0,-3.297092E-3,-8.351542E+0,-824.273083E-6,-4.159286E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.215707E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:31:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.850483E+0,5.945783E+0,-4.983887E-3,-8.401381E+0,-1.245972E-3,-4.175771E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.218526E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:31:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.783278E+0,5.939933E+0,-7.224064E-3,-8.473622E+0,-1.806016E-3,-4.200691E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.220265E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:32:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.756265E+0,5.937321E+0,-8.124504E-3,-8.554867E+0,-2.031126E-3,-4.236811E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.227690E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:32:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.754154E+0,5.936739E+0,-8.194851E-3,-8.636815E+0,-2.048713E-3,-4.277433E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.228677E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:32:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.764800E+0,5.937216E+0,-7.839990E-3,-8.715215E+0,-1.959998E-3,-4.318408E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.230087E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:32:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.777322E+0,5.937867E+0,-7.422599E-3,-8.789441E+0,-1.855650E-3,-4.357608E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.234081E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:32:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.780089E+0,5.937727E+0,-7.330366E-3,-8.862745E+0,-1.832591E-3,-4.394721E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.237700E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:32:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.781449E+0,5.937474E+0,-7.285031E-3,-8.935595E+0,-1.821258E-3,-4.431372E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.239861E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:33:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.743837E+0,5.933975E+0,-8.538768E-3,-9.020983E+0,-2.134692E-3,-4.467798E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.245595E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:33:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.711478E+0,5.930852E+0,-9.617412E-3,-9.117157E+0,-2.404353E-3,-4.510491E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.246958E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:33:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.704162E+0,5.929761E+0,-9.861279E-3,-9.215770E+0,-2.465320E-3,-4.558578E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.250341E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:33:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.734504E+0,5.931797E+0,-8.849856E-3,-9.304268E+0,-2.212464E-3,-4.607885E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.251516E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:33:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.779808E+0,5.935129E+0,-7.339746E-3,-9.377666E+0,-1.834936E-3,-4.652134E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.257108E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:33:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.829004E+0,5.938862E+0,-5.699871E-3,-9.434664E+0,-1.424968E-3,-4.688833E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.259928E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:34:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.833975E+0,5.938991E+0,-5.534163E-3,-9.490006E+0,-1.383541E-3,-4.717332E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.262653E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:34:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.817373E+0,5.937331E+0,-6.087564E-3,-9.550882E+0,-1.521891E-3,-4.745003E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.266178E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:34:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.801568E+0,5.935710E+0,-6.614388E-3,-9.617026E+0,-1.653597E-3,-4.775441E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.268528E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:34:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.808416E+0,5.935949E+0,-6.386150E-3,-9.680887E+0,-1.596537E-3,-4.808513E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.273227E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:34:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.835194E+0,5.937862E+0,-5.493518E-3,-9.735822E+0,-1.373379E-3,-4.840444E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.278819E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:34:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.920034E+0,5.944657E+0,-2.665518E-3,-9.762477E+0,-666.379411E-6,-4.867911E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.278631E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:35:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.944094E+0,5.946529E+0,-1.863540E-3,-9.781113E+0,-465.884933E-6,-4.881239E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.283613E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:35:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.957413E+0,5.947546E+0,-1.419558E-3,-9.795308E+0,-354.889591E-6,-4.890556E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.285257E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:35:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.935042E+0,5.945610E+0,-2.165259E-3,-9.816961E+0,-541.314732E-6,-4.897654E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.287983E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:35:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.960133E+0,5.947593E+0,-1.328886E-3,-9.830250E+0,-332.221491E-6,-4.908481E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.291367E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:35:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.020634E+0,5.952568E+0,687.804348E-6,-9.823372E+0,171.951087E-6,-4.915125E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.293575E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:35:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.054449E+0,5.955421E+0,1.814972E-3,-9.805222E+0,453.742925E-6,-4.911686E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.296724E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:36:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.080713E+0,5.957700E+0,2.690446E-3,-9.778318E+0,672.611537E-6,-4.902611E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.300436E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:36:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,85.038456E+0,5.954313E+0,1.281872E-3,-9.765499E+0,320.468075E-6,-4.889159E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.305794E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:36:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.915814E+0,5.944157E+0,-2.806215E-3,-9.793561E+0,-701.553783E-6,-4.882749E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.306828E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:36:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.845512E+0,5.938158E+0,-5.149595E-3,-9.845057E+0,-1.287399E-3,-4.896781E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.311621E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:36:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.805320E+0,5.934551E+0,-6.489326E-3,-9.909950E+0,-1.622332E-3,-4.922529E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.311433E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:36:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.823751E+0,5.935763E+0,-5.874958E-3,-9.968700E+0,-1.468740E-3,-4.954975E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.315193E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:37:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.867414E+0,5.939108E+0,-4.419539E-3,-10.012895E+0,-1.104885E-3,-4.984350E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.321302E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:37:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.843824E+0,5.936921E+0,-5.205873E-3,-10.064954E+0,-1.301468E-3,-5.006448E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.321020E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:37:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.717012E+0,5.926093E+0,-9.432949E-3,-10.159284E+0,-2.358237E-3,-5.032477E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.323933E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:37:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.651168E+0,5.920134E+0,-11.627739E-3,-10.275561E+0,-2.906935E-3,-5.079642E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.327787E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:37:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.624202E+0,5.917306E+0,-12.526596E-3,-10.400827E+0,-3.131649E-3,-5.137780E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.328821E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:37:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.590530E+0,5.913873E+0,-13.648987E-3,-10.537317E+0,-3.412247E-3,-5.200413E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.333896E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:38:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.357178E+0,5.893745E+0,-21.427385E-3,-10.751591E+0,-5.356846E-3,-5.268658E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.337327E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:38:18.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.223859E+0,5.881564E+0,-25.871369E-3,-11.010304E+0,-6.467842E-3,-5.375795E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.339817E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:38:28.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.165102E+0,5.875374E+0,-27.829940E-3,-11.288604E+0,-6.957485E-3,-5.505152E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.342825E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:38:38.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.249181E+0,5.880989E+0,-25.027286E-3,-11.538877E+0,-6.256821E-3,-5.644302E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.347853E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:38:48.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.343860E+0,5.887627E+0,-21.871319E-3,-11.757590E+0,-5.467830E-3,-5.769438E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.350861E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:38:58.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.404683E+0,5.891602E+0,-19.843907E-3,-11.956029E+0,-4.960977E-3,-5.878795E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.352694E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
 10/25/2017,18:39:08.118,44.000000E+0,20.000000E+0,250.000000E-3,500.000000E-6,0.000000E+0,600.000000E-3,100.000000E+0,70.000000E+0,85.000000E+0,84.373638E+0,5.888023E+0,-20.878718E-3,-12.164816E+0,-5.219680E-3,-5.978014E-3,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,96.355843E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,11.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.700000E+0,12.000000E-3,0.000000E+0,500.000000E-3,65.000000E+0,30.000000E+0,53.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,9.381925E+3,109.100000E+0
